Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.78
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.08
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.13
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
534743,Brecon Road Abergavenny,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.81
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
534743,Brecon Road Abergavenny,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.68
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.4
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.65
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.2
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.24
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
