Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
534743,Brecon Road Abergavenny,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.97
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.33
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.78
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.29
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.46
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.93
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.55
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.7
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
534743,Brecon Road Abergavenny,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.66
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
534743,Brecon Road Abergavenny,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
