Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.59
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.67
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.83
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.5
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.39
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.12
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.33
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.22
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
534743,Brecon Road Abergavenny,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.85
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.91
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
534743,Brecon Road Abergavenny,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.12
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.41
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.55
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
534743,Brecon Road Abergavenny,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.36
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
