Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
534743,Brecon Road Abergavenny,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.86
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
