Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
