Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534743,Brecon Road Abergavenny,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
534743,Brecon Road Abergavenny,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.96
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
