Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.11
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
534743,Brecon Road Abergavenny,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
