Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
534743,Brecon Road Abergavenny,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
