Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
534743,Brecon Road Abergavenny,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
