Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.18
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.65
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.9
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.95
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.06
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
