Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
534743,Brecon Road Abergavenny,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
534743,Brecon Road Abergavenny,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.96
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.39
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
