Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
534743,Brecon Road Abergavenny,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.28
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.23
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.2
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.3
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.29
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
534743,Brecon Road Abergavenny,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.89
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
534743,Brecon Road Abergavenny,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.59
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.22
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.65
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
534743,Brecon Road Abergavenny,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
