Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
534743,Brecon Road Abergavenny,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.99
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.56
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
534743,Brecon Road Abergavenny,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.12
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
534743,Brecon Road Abergavenny,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
