Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.9
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.43
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.69
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
