Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
534743,Brecon Road Abergavenny,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.57
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.84
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
534743,Brecon Road Abergavenny,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.54
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.8
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
