Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.67
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
534743,Brecon Road Abergavenny,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
534743,Brecon Road Abergavenny,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.88
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.18
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.73
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.31
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
