Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.09
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
534743,Brecon Road Abergavenny,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
