Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.95
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.72
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
