Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.21
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
534743,Brecon Road Abergavenny,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
534743,Brecon Road Abergavenny,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.78
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
534743,Brecon Road Abergavenny,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
