Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
534743,Brecon Road Abergavenny,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
