Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
534743,Brecon Road Abergavenny,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
534743,Brecon Road Abergavenny,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
