Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
534743,Brecon Road Abergavenny,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
534743,Brecon Road Abergavenny,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
