Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
534743,Brecon Road Abergavenny,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
534743,Brecon Road Abergavenny,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
534743,Brecon Road Abergavenny,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
534743,Brecon Road Abergavenny,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
534743,Brecon Road Abergavenny,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
