Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
534743,Brecon Road Abergavenny,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
534743,Brecon Road Abergavenny,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
534743,Brecon Road Abergavenny,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
