Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
534743,Brecon Road Abergavenny,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
