Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
534743,Brecon Road Abergavenny,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
534743,Brecon Road Abergavenny,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
534743,Brecon Road Abergavenny,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.83
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
