Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.02
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
534743,Brecon Road Abergavenny,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.02
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
534743,Brecon Road Abergavenny,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,39.9
