Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.17
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
534743,Brecon Road Abergavenny,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
534743,Brecon Road Abergavenny,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.42
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
