Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
534743,Brecon Road Abergavenny,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.2
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.86
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
534743,Brecon Road Abergavenny,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
