Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
534743,Brecon Road Abergavenny,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.59
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.19
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.75
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
534743,Brecon Road Abergavenny,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
