Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
534743,Brecon Road Abergavenny,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.57
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.46
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
534743,Brecon Road Abergavenny,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
