Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
534743,Brecon Road Abergavenny,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
