Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
534743,Brecon Road Abergavenny,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.37
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.83
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
