Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.78
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.67
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
534743,Brecon Road Abergavenny,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
534743,Brecon Road Abergavenny,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
534743,Brecon Road Abergavenny,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
