Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
534743,Brecon Road Abergavenny,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.85
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.69
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
