Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
534743,Brecon Road Abergavenny,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.95
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.77
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.43
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
534743,Brecon Road Abergavenny,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.74
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
