Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
534743,Brecon Road Abergavenny,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
534743,Brecon Road Abergavenny,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
