Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
534743,Brecon Road Abergavenny,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
534743,Brecon Road Abergavenny,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
534743,Brecon Road Abergavenny,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
534743,Brecon Road Abergavenny,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
