Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
534743,Brecon Road Abergavenny,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
