Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
534743,Brecon Road Abergavenny,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
