Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
534743,Brecon Road Abergavenny,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
