Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
534743,Brecon Road Abergavenny,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.44
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
534743,Brecon Road Abergavenny,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
