Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.08
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.68
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.82
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
534743,Brecon Road Abergavenny,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.76
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
534743,Brecon Road Abergavenny,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
