Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.21
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
534743,Brecon Road Abergavenny,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
534743,Brecon Road Abergavenny,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.86
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
534743,Brecon Road Abergavenny,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.23
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
534743,Brecon Road Abergavenny,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
