Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.67
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
534743,Brecon Road Abergavenny,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.61
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
534743,Brecon Road Abergavenny,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.94
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
534743,Brecon Road Abergavenny,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
