Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
534743,Brecon Road Abergavenny,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.18
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
534743,Brecon Road Abergavenny,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.78
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.06
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
534743,Brecon Road Abergavenny,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
534743,Brecon Road Abergavenny,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.8
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
