Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.99
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
534743,Brecon Road Abergavenny,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.21
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
534743,Brecon Road Abergavenny,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.91
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.18
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
534743,Brecon Road Abergavenny,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.83
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.58
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.29
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.42
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.14
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.33
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
