Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
534743,Brecon Road Abergavenny,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.39
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.56
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.28
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.12
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.31
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.05
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
534743,Brecon Road Abergavenny,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.86
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.7
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.62
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.11
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
534743,Brecon Road Abergavenny,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.1
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
