Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.49
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.13
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.1
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.23
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
534743,Brecon Road Abergavenny,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.77
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.57
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
534743,Brecon Road Abergavenny,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.56
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.41
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.61
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.69
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.57
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.04
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.77
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.9
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.74
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.72
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.67
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.96
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.0
