Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.04
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.34
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.26
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.22
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.29
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.54
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.83
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.72
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
534743,Brecon Road Abergavenny,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.32
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.13
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.91
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.85
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
534743,Brecon Road Abergavenny,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.05
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.52
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.99
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.54
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.34
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.76
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.66
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.54
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.7
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.1
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.28
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
534743,Brecon Road Abergavenny,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.15
