Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.11
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.97
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.96
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.5
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
534743,Brecon Road Abergavenny,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.89
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.42
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.07
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.32
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.77
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.09
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.74
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.89
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
534743,Brecon Road Abergavenny,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.68
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.88
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.22
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
534743,Brecon Road Abergavenny,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.15
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.33
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.73
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.1
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
