Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.98
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.92
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
534743,Brecon Road Abergavenny,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.39
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.24
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.83
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.41
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.34
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.66
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
534743,Brecon Road Abergavenny,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.08
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.1
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.12
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
534743,Brecon Road Abergavenny,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.13
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.2
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.12
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
534743,Brecon Road Abergavenny,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.31
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.6
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
