Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.85
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
534743,Brecon Road Abergavenny,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.47
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.51
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.39
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.89
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
534743,Brecon Road Abergavenny,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.99
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.2
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.44
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.42
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.81
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
534743,Brecon Road Abergavenny,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.47
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
534743,Brecon Road Abergavenny,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.39
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
534743,Brecon Road Abergavenny,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.39
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
