Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.22
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.54
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.14
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
