Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
534743,Brecon Road Abergavenny,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
