Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
534743,Brecon Road Abergavenny,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
534743,Brecon Road Abergavenny,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
534743,Brecon Road Abergavenny,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
534743,Brecon Road Abergavenny,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
534743,Brecon Road Abergavenny,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
