Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
534743,Brecon Road Abergavenny,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
