Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
534743,Brecon Road Abergavenny,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
534743,Brecon Road Abergavenny,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
