Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.74
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
534743,Brecon Road Abergavenny,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
534743,Brecon Road Abergavenny,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534743,Brecon Road Abergavenny,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
