Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
534743,Brecon Road Abergavenny,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.47
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
534743,Brecon Road Abergavenny,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
534743,Brecon Road Abergavenny,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
534743,Brecon Road Abergavenny,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
