Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
534743,Brecon Road Abergavenny,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.9
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
534743,Brecon Road Abergavenny,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
