Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.98
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
534743,Brecon Road Abergavenny,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.9
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.59
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
534743,Brecon Road Abergavenny,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.68
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
534743,Brecon Road Abergavenny,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.34
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
534743,Brecon Road Abergavenny,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
534743,Brecon Road Abergavenny,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
534743,Brecon Road Abergavenny,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
