Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.53
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
534743,Brecon Road Abergavenny,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.94
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
534743,Brecon Road Abergavenny,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.96
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
534743,Brecon Road Abergavenny,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.71
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.45
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
534743,Brecon Road Abergavenny,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.49
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
534743,Brecon Road Abergavenny,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.22
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.81
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
