Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
534743,Brecon Road Abergavenny,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.43
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.4
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.3
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.75
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.5
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
534743,Brecon Road Abergavenny,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.72
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.89
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.73
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.27
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.36
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
534743,Brecon Road Abergavenny,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.22
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.7
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.54
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.15
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.34
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.61
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.62
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
534743,Brecon Road Abergavenny,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
534743,Brecon Road Abergavenny,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
